Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,23.5
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.83
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.79
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.51
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,85.93
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.96
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.13
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.03
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.6
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.46
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.75
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.79
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.27
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.28
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.52
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.42
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,49.14
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.3
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.2
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.4
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.0
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.28
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.93
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.47
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,23.4
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.64
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.39
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.89
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,77.74
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.15
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
531105,Rogerstone Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.3
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.74
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.7
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.7
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.6
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.95
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.34
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.22
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.94
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.75
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,115.1
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.9
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.8
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.0
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,23.4
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.94
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.39
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.8
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,82.64
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
531105,Rogerstone Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.18
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.36
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.85
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.04
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.3
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.27
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.37
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.37
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,47.47
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,103.4
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.2
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.1
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.5
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.3
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,23.3
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.01
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.34
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.92
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,78.72
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.02
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,154.4
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
531105,Rogerstone Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.64
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.38
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.13
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.73
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.37
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.0
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.33
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.06
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.85
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.55
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,101.0
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.3
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.5
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.2
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.77
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,23.3
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.05
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.79
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,79.47
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,83.14
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
531105,Rogerstone Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.47
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.98
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.11
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.46
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.84
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.0
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.92
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.51
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,49.64
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,104.4
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.5
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.1
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.0
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,23.2
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.48
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.17
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.8
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,82.73
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
531105,Rogerstone Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.43
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.17
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.43
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.32
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.73
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.61
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.54
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.12
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.59
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,97.1
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.4
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.6
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.5
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,23.2
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.65
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.48
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,72.09
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.97
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
531105,Rogerstone Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.16
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.99
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.98
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.35
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.92
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.28
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.1
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,50.01
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,111.5
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.3
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.7
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.75
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.74
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,23.1
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.96
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.77
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,86.88
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,87.07
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,179.1
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
531105,Rogerstone Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.33
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.39
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.6
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.19
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.93
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.43
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.95
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,55.27
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,114.3
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.8
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.1
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.9
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.16
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.33
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
