Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,23.1
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.72
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.16
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,69.85
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,91.36
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,93.41
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,179.4
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
531105,Rogerstone Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.8
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.93
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.05
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.79
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.11
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.4
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.43
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.15
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,53.97
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.9
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.8
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.3
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.65
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.56
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,23.0
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.15
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.85
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,70.64
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,93.7
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,89.55
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.1
531105,Rogerstone Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.18
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.95
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.88
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.57
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.77
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.19
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.77
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.93
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,60.69
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,128.6
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.4
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.6
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.2
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.8
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.12
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,23.0
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.52
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,70.47
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,78.93
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,95.71
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,182.9
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
531105,Rogerstone Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.63
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.02
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.7
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.81
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.46
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.86
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.68
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.16
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.16
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,50.24
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,102.2
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.7
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.5
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.0
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.2
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,23.0
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.84
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.22
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,79.85
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.78
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,89.36
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,169.5
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
531105,Rogerstone Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.31
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.81
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.6
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.46
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.18
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.14
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.23
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.38
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.54
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.26
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.8
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.5
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.9
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.5
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,23.0
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.24
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.03
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,73.51
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,91.71
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,86.98
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,162.1
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
531105,Rogerstone Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.64
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.29
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.45
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.2
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.27
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.95
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.71
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.69
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.24
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.71
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.47
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,99.9
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.0
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.1
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.8
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.49
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,23.0
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.03
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.27
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.23
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,79.73
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,79.88
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
531105,Rogerstone Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.19
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.69
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.2
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.31
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.27
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.94
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.08
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.8
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,45.47
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.8
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.7
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.2
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.6
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.64
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,23.0
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.3
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.27
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.27
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.53
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,74.01
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,73.19
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
531105,Rogerstone Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.89
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.44
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.32
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.3
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.29
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.02
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.28
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.14
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.16
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.18
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,104.9
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.3
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.6
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.1
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.44
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,23.0
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.48
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.26
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,57.51
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,79.13
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,70.2
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
531105,Rogerstone Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.73
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.87
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.0
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.64
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.56
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.8
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.48
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.05
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,48.87
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,129.1
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.3
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.9
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.86
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
