Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,23.0
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.63
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.93
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.73
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,56.22
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,66.44
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,75.72
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
531105,Rogerstone Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.13
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.68
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.88
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.97
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.41
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.57
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.76
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,110.0
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.8
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.4
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,23.0
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.48
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.27
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.84
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,63.12
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.69
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
531105,Rogerstone Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.85
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.48
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.57
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.35
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.23
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.15
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.37
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.7
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,108.6
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.2
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.6
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,23.0
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.97
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.72
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,65.52
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.05
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,173.2
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
531105,Rogerstone Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.93
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.16
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.75
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.96
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.71
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.23
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.13
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,107.5
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.8
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.2
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.32
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,23.1
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.44
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.28
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.1
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.16
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,66.03
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
531105,Rogerstone Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.25
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.05
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.54
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.7
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.27
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.9
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.33
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.26
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.4
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.7
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.4
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.6
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.95
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,23.1
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.08
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.67
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.27
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,60.36
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
531105,Rogerstone Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.32
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.01
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.81
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.09
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.17
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.2
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.77
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.66
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.77
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.5
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.7
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.8
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.6
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.7
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,23.2
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.95
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.87
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,65.92
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,58.36
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
531105,Rogerstone Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.88
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.82
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.97
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.74
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.2
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.51
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.89
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.16
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.8
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.5
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.5
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.8
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.89
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,23.3
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.69
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.02
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.85
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,61.44
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.2
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
531105,Rogerstone Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.98
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.08
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.76
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.22
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.28
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.29
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.47
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.3
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.2
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.9
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.1
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.7
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.37
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,23.4
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.99
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,55.58
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.56
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.62
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
531105,Rogerstone Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.11
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.56
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.43
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.36
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.79
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.8
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.55
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.35
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.6
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.9
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.0
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.3
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.69
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
