Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,23.5
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.4
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.87
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,53.85
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.28
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.92
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
531105,Rogerstone Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.22
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.91
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.77
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.29
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.5
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.39
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.47
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.9
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.8
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.84
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.73
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,23.6
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.6
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.77
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.46
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.48
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.64
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,49.21
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
531105,Rogerstone Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.33
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.83
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.8
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.25
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.79
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.93
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.88
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.1
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.6
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.9
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.75
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.91
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,23.7
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.54
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.74
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,54.05
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.65
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.8
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
531105,Rogerstone Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.16
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.06
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.97
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.01
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.64
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.37
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.8
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.8
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.0
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.2
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.57
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.88
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,23.8
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.58
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.59
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,51.32
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.82
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
531105,Rogerstone Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.24
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.45
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.5
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.97
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-13.29
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.85
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.94
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.11
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.93
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.2
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.3
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.1
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.94
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,23.9
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.81
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.72
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.75
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,55.38
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,58.64
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.31
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
531105,Rogerstone Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.72
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.44
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.28
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.15
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.67
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.68
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.0
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.3
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.1
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.6
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.46
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,24.0
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.79
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.05
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,54.25
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,61.13
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,60.27
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
531105,Rogerstone Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.63
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.54
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.8
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.86
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.66
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.8
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.1
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.84
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.5
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.8
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.3
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.36
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.97
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,24.1
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.17
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.67
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,58.96
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,59.59
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,66.07
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
531105,Rogerstone Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.19
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.72
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.21
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.34
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.42
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.13
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.65
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.4
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.2
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.2
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.6
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.81
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.1
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.74
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.2
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.01
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,62.21
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,65.6
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
531105,Rogerstone Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.39
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.48
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.16
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.54
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.01
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.39
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.87
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.9
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.2
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.2
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.0
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.34
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.55
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
