Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,24.4
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.88
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.04
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.9
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,62.29
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,64.72
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
531105,Rogerstone Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.63
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.35
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.69
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.74
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.07
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.45
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.14
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.9
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.5
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.5
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.49
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.56
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,24.5
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.56
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.06
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,54.09
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,61.06
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,66.64
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
531105,Rogerstone Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.25
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.26
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.9
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.76
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.87
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.79
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.34
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.79
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.25
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.6
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.2
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.0
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.24
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.8
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.44
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,24.7
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.33
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.39
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,53.46
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,65.72
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,64.52
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
531105,Rogerstone Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.93
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.22
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.9
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.55
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.47
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.17
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.97
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.2
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.64
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.9
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.2
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.9
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.66
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.82
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.33
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,24.8
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.27
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.84
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,52.96
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,64.73
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,64.5
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
531105,Rogerstone Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.67
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.28
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.07
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.09
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.14
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.39
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.78
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.21
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.5
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.8
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.9
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.85
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.86
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,25.0
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.19
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.14
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.72
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,63.98
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,65.9
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
531105,Rogerstone Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.91
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.03
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.11
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.95
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.42
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.0
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.04
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.52
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,76.0
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.3
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.1
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.5
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.05
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.13
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,25.1
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.27
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.49
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.57
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,69.43
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,66.73
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
531105,Rogerstone Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.69
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.12
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.59
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.07
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.04
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.3
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.96
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.5
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.6
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.7
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.05
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.89
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.33
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,25.3
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.54
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.76
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.21
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,66.97
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,66.2
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
531105,Rogerstone Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.57
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.52
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-13.32
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.96
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.51
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.46
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.69
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.6
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.0
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.7
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.5
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.3
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,25.5
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.74
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.55
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.41
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,55.73
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,65.18
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,64.1
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
531105,Rogerstone Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.67
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.36
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.1
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.54
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.92
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.34
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.17
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.86
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.03
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.1
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.0
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.7
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.31
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.27
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
