Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,25.6
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.09
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.77
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,59.72
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,66.27
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,63.82
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
531105,Rogerstone Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.38
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.62
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.08
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.15
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.39
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.62
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.99
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.7
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.4
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.8
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.15
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.35
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.69
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,25.8
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.32
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,59.48
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,61.02
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
531105,Rogerstone Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.21
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.65
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.94
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.16
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.34
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.95
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.73
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.5
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.3
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.5
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.41
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.07
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.1
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.54
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.66
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,63.64
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,70.95
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.94
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
531105,Rogerstone Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.31
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.99
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.15
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.72
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.7
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.37
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.75
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.1
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.2
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.3
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.46
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,26.0
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.79
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.53
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.29
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,68.04
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,71.65
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,63.38
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
531105,Rogerstone Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.79
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.64
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.75
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.7
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.59
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.4
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.1
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.9
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.47
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.4
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.7
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.3
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.8
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.77
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.22
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.76
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,26.2
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.2
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.21
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,65.3
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,68.52
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,75.64
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
531105,Rogerstone Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.26
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.57
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.47
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.38
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.97
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.25
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.27
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.82
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.1
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.3
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.6
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.2
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.19
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.74
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.26
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.46
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,26.3
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.48
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.57
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,61.25
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,68.36
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,74.39
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
531105,Rogerstone Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.76
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.51
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.99
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.63
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.86
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.38
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.73
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.88
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.87
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.2
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.9
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.8
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.89
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.49
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,26.4
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.74
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.33
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,67.32
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,70.88
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,69.6
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
531105,Rogerstone Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.85
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.54
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.26
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.31
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.12
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.52
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.63
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.7
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.5
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.9
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.16
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.5
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.54
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.11
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,68.14
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,68.85
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,74.45
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
531105,Rogerstone Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.26
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.36
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.71
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.17
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.18
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.44
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.27
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.43
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.6
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.0
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.5
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.31
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.63
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.07
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
