Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,26.7
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.86
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.08
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,68.29
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,69.8
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,78.3
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
531105,Rogerstone Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.66
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.14
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.09
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.63
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.32
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.57
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.0
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.4
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.7
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.8
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.5
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.73
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.39
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.8
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,26.9
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.39
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,76.37
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,73.64
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,79.56
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
531105,Rogerstone Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.35
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.06
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.03
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.11
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.06
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.44
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.48
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.28
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.7
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.0
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.1
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.75
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.35
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,27.1
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.1
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.33
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,82.14
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,70.34
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,79.1
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
531105,Rogerstone Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.3
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.28
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.21
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.13
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.0
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.14
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.14
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.61
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.3
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.7
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.0
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.47
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.9
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,27.3
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.54
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,72.67
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,69.9
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,81.84
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
531105,Rogerstone Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.51
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.65
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.9
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.56
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.99
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.05
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.18
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.91
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.06
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.0
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.6
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.5
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.9
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.73
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.87
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.45
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,27.4
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.52
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.29
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,75.91
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,75.75
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,75.14
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
531105,Rogerstone Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.47
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.99
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.6
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.25
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.71
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.88
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.69
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.27
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,44.98
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.3
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.3
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.3
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.1
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.06
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.82
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.96
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.02
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,27.6
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.02
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.29
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,72.86
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,78.08
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,78.75
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
531105,Rogerstone Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.59
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.86
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.2
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.02
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.21
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.5
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.6
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.01
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.67
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.7
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.3
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.0
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.1
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.01
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.97
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.81
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.56
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,27.7
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.75
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.28
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,69.45
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,75.45
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,70.14
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
531105,Rogerstone Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.55
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.15
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.68
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.9
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.59
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.28
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.44
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.84
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.93
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.23
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.8
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.0
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.3
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.01
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.92
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,27.9
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.79
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.67
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.31
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,75.5
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,73.97
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,73.38
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
531105,Rogerstone Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.93
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.52
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.77
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.38
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.1
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.35
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.6
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.61
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,50.06
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,86.4
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.0
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.7
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.9
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.4
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.99
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.4
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.36
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
