Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,28.1
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.78
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.78
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,72.91
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,78.32
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,83.74
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
531105,Rogerstone Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.01
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.84
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.42
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.86
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.39
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.19
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.63
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.17
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.64
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.76
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,123.0
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.4
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.6
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.19
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.7
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,28.2
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.59
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.15
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.44
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,71.38
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,85.13
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,201.0
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
531105,Rogerstone Park,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.26
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.9
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.7
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.37
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.82
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.47
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.03
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.79
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.64
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.18
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,125.6
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.3
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.9
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.87
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.2
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.42
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,28.3
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.79
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.47
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.07
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,68.26
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,88.02
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,213.6
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
531105,Rogerstone Park,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.32
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.98
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.9
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.1
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.55
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.89
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.72
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.7
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.06
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.41
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,116.4
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.1
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.0
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.2
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.04
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.9
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.51
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,28.5
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.89
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.03
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.45
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,70.25
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,92.58
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,219.9
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
531105,Rogerstone Park,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.97
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.17
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,55.3
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.9
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.93
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.36
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.14
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.1
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.28
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.13
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.29
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,104.8
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.4
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.2
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.92
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.86
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,28.6
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.75
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.68
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,79.04
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,82.94
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,214.1
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
531105,Rogerstone Park,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.6
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.94
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.58
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.12
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.8
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.05
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.06
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.91
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.02
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.64
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.48
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,114.0
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.2
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.4
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,28.7
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.93
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.04
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.56
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,74.17
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,90.19
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,227.9
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
531105,Rogerstone Park,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.01
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.89
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.77
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.85
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.56
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.78
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.33
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.68
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.98
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,47.92
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,122.3
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.0
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.6
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.1
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.6
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,28.8
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.67
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.82
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.72
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,75.65
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,98.4
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,238.3
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
531105,Rogerstone Park,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.9
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.67
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.52
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.25
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.23
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.1
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.88
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.54
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.1
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,128.9
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.8
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.9
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.6
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.31
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,29.0
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.69
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.28
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,64.05
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,84.27
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,95.57
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,201.0
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
531105,Rogerstone Park,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.94
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.64
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.12
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.05
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.75
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.11
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.48
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,59.21
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,142.9
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.1
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.6
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.2
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.67
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.43
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.59
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.5
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
