Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,29.0
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.19
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.56
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,85.73
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,102.72
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,216.0
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
531105,Rogerstone Park,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.1
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.76
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.04
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.33
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.09
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.54
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.54
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.43
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.2
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,57.76
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,145.0
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.3
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.5
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.8
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.12
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.28
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.47
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.6
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.4
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.6
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,29.2
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.84
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.87
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.61
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,87.64
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,104.01
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,228.0
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
531105,Rogerstone Park,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.14
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.4
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.11
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.4
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.56
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.39
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.8
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.44
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.03
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.47
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.55
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.96
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,63.8
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,158.6
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.5
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.9
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.7
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.52
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.07
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.16
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,29.2
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.95
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.83
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,73.78
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,97.85
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,110.82
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,223.4
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.7
531105,Rogerstone Park,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.6
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.87
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.54
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.27
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.9
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.8
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.64
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.64
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.06
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.96
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.59
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.8
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.19
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,70.53
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,174.0
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.9
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.8
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.1
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.13
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.14
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.23
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.59
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.9
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,29.3
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.17
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.19
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,78.71
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,102.47
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,121.41
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,241.3
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.4
531105,Rogerstone Park,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,512.7
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.69
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.64
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.85
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.41
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.1
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.54
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.22
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.95
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.93
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.3
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.99
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.1
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,70.68
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,165.0
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.5
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.8
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.1
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.07
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.09
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.67
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.9
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.2
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,29.4
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.84
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.52
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,77.44
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,103.43
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,126.37
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,254.6
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.3
531105,Rogerstone Park,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,531.9
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.72
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.89
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.0
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.21
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.17
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.94
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.3
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.35
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.41
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.54
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.78
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,44.96
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.28
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,159.8
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.9
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.9
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.1
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.42
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.78
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.61
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.2
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,29.5
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.07
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.51
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,68.77
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,95.64
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,128.01
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,281.1
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.3
531105,Rogerstone Park,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,536.9
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.03
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.2
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.02
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.24
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.79
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.8
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.0
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.03
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.4
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.52
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.37
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.84
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,64.65
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,160.4
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.0
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.2
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.9
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.6
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.81
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.22
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.8
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,29.5
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.41
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.64
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,73.52
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,92.71
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,128.07
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,277.7
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.9
531105,Rogerstone Park,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,538.1
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.94
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.27
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.2
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.8
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.6
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.82
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.09
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.5
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.6
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.69
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.42
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.24
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.34
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.13
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,72.85
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,185.2
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.3
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.8
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,303.6
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.0
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.16
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.85
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.82
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.0
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.1
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,29.6
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.72
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.23
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,70.81
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,100.89
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,134.38
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,296.2
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.0
531105,Rogerstone Park,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,562.4
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.81
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.93
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,27.2
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.05
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,76.7
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.7
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,112.2
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.91
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.61
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.75
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.49
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.04
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.19
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.36
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,78.44
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,197.9
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.3
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.3
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,326.4
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.05
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.01
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.45
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
