Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,29.6
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.48
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.23
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.01
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,112.54
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,138.99
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,301.6
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,476.4
531105,Rogerstone Park,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,581.1
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.76
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.27
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.86
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.1
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.4
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.53
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.93
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.4
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.8
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.5
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.49
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.38
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.52
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.74
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.43
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,78.2
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,191.7
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.7
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.4
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,325.7
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.26
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.53
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.71
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.49
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.9
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.9
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,29.6
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.82
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.72
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,71.03
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,116.85
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,138.9
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,308.4
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.7
531105,Rogerstone Park,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,581.8
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.91
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.13
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.9
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.3
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.75
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.23
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.8
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.2
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.2
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.63
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.3
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.73
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.37
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.64
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,76.61
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,178.2
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.6
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.6
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,320.5
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.24
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.54
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.56
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.06
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.5
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,29.7
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.24
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.49
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,81.41
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,116.72
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,141.44
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,287.8
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,493.5
531105,Rogerstone Park,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,594.1
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.75
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.24
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.72
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.4
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.8
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.41
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.25
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.1
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.0
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.44
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.18
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.73
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.34
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,48.98
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,75.53
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,173.7
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.7
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.6
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,315.8
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.46
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.69
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.2
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.96
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.2
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,29.8
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.57
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.5
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,82.18
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,111.69
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,138.9
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,278.6
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,472.7
531105,Rogerstone Park,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,583.0
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.03
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.7
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.59
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.3
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.3
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.62
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.87
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.1
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.6
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.85
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.35
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.55
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.74
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,54.39
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,77.3
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,183.0
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.6
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.2
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,323.1
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.1
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.92
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.02
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.3
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.1
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.3
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,29.8
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.04
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.04
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,83.75
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,124.51
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,144.22
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,286.0
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,522.4
531105,Rogerstone Park,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,604.8
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.86
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.5
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.01
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.5
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.6
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.92
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,33.21
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,83.2
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.2
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.9
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.16
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.41
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.56
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.06
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,85.0
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,204.1
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.3
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.9
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.0
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.96
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.5
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.04
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.1
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.4
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,29.8
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.1
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.63
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,86.41
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,123.86
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,154.7
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,314.2
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,521.5
531105,Rogerstone Park,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,648.8
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.07
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.28
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.61
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.11
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,57.2
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.7
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.5
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.17
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.63
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.6
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.85
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.48
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.95
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.62
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.9
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,84.73
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,189.4
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.8
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.1
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,353.6
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.74
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.51
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.8
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.8
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.8
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,29.8
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.69
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,88.87
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,124.12
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,140.05
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,270.0
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.2
531105,Rogerstone Park,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,588.5
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.84
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.47
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.02
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.4
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.1
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.94
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.6
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.8
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.09
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.1
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.23
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.62
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.31
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,82.66
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,184.1
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.6
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.5
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,346.7
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.32
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.85
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,90.1
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.6
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.8
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,29.8
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.05
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.98
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,91.21
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,124.5
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,143.87
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,274.6
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,525.9
531105,Rogerstone Park,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,605.4
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.22
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.74
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.5
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.6
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.7
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.95
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.34
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.1
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.6
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.4
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.97
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.99
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.44
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,83.45
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,191.8
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.5
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.3
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,350.6
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.1
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.53
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.42
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.2
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.2
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
