Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,29.8
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.82
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,98.49
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,134.58
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,149.02
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,270.4
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.2
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,568.1
531105,Rogerstone Park,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,628.8
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.09
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.96
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.89
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.73
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.0
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.8
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.68
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.56
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,74.7
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.3
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.9
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.71
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.21
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.83
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,55.55
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,80.13
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,171.8
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.1
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,236.8
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,335.9
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.1
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.5
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.27
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.73
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.8
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.3
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.2
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,29.8
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.11
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,103.45
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,127.28
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,146.47
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,255.7
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.3
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,537.8
531105,Rogerstone Park,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,617.1
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.07
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.79
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.94
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.14
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.1
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.5
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.3
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.71
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.79
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,35.34
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,92.1
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.8
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,146.6
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.35
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.35
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.92
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.91
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,67.98
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,80.63
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,156.6
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.0
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,283.4
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,335.0
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,37.56
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.96
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.93
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.9
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,29.7
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.65
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,111.94
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,137.55
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,154.35
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,251.0
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,469.9
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,573.4
531105,Rogerstone Park,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,642.8
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.79
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.1
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.33
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.9
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.0
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.57
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,34.33
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,93.6
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,142.2
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.73
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.97
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.29
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,41.68
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,60.03
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,83.65
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,169.1
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.9
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.7
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,347.2
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.7
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.86
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.42
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.3
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.5
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,29.6
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.36
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,112.54
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,129.42
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,162.12
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,272.1
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.6
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,539.8
531105,Rogerstone Park,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,673.8
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,33.93
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,24.28
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.62
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,74.4
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,139.6
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.2
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.78
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.95
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,87.5
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.9
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.78
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.44
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.71
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,61.65
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,88.1
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,181.2
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.5
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.7
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,366.8
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.86
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.09
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.45
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.8
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.8
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,29.5
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.6
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,116.06
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,139.68
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,167.57
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,280.5
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.0
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,581.8
531105,Rogerstone Park,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,697.9
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.98
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.64
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.89
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,72.3
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.4
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.9
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.5
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.61
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.7
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.34
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.83
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.23
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.43
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,66.18
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,91.24
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,196.0
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.6
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.6
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,379.0
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.73
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,40.43
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.23
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.1
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.6
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.3
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.3
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,29.4
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.06
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,110.02
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,142.92
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,162.31
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,277.9
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,462.6
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,596.6
531105,Rogerstone Park,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,677.0
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.46
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,26.28
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.7
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,70.5
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.4
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.2
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.24
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.51
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.1
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.4
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.27
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.0
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.25
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,66.21
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,86.26
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,177.7
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.6
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.3
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,358.9
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.67
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.41
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.07
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,82.6
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.1
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,29.3
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.23
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,100.65
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,147.1
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,147.9
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,269.4
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.3
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,613.7
531105,Rogerstone Park,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,619.2
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.0
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,25.03
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.47
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,65.9
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.6
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.8
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.73
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.74
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.8
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.71
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.03
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.2
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.39
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,66.93
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,72.22
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,144.7
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.2
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.7
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,302.3
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.28
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.73
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.2
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,89.1
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.0
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,29.1
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.83
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.47
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.25
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,148.41
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,136.96
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,255.5
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.1
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,617.9
531105,Rogerstone Park,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,574.6
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.47
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.72
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.33
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.1
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.2
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.34
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.84
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.4
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.9
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.5
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.65
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.18
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.33
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,68.38
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,77.21
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,144.8
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.8
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,286.9
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,321.8
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.3
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.88
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,90.8
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.9
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.5
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
