Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,29.0
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.7
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,107.44
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,140.24
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,144.05
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,244.9
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.7
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,585.7
531105,Rogerstone Park,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,601.8
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.82
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.96
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.26
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.4
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.1
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.3
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.16
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.79
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.5
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.2
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.44
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.6
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.78
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.84
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,63.14
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,75.82
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,138.8
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.2
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.7
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,316.7
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.72
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,41.1
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.6
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.9
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.6
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.7
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,28.8
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.79
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,107.58
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,140.31
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,141.79
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,246.2
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,453.8
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,587.5
531105,Rogerstone Park,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,593.6
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.59
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,26.41
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.57
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.6
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.6
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.87
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.66
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.4
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.4
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.2
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.22
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.64
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,66.1
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,76.16
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,139.7
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.7
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.7
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,318.7
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,38.79
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,41.22
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.82
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.1
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.1
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.2
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,28.6
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.52
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,120.51
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,149.52
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,145.5
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,233.1
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,507.1
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,624.8
531105,Rogerstone Park,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,610.0
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.53
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.25
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.75
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.1
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.6
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.6
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.22
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.7
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.2
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.4
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.13
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.08
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.94
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,72.12
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,76.44
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,136.4
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.4
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,303.2
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,320.1
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.39
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,40.84
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.78
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.05
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.1
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.1
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,28.4
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.58
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,117.65
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,149.29
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,142.19
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,227.3
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,495.4
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,623.4
531105,Rogerstone Park,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,595.9
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.96
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.15
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.28
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.2
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.6
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.9
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.65
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.69
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.78
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.1
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.54
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.59
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.43
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,55.48
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,76.42
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,80.53
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,125.6
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,236.0
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,319.7
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,335.8
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.77
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,41.7
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.51
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.22
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.5
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.0
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.9
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,28.2
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.77
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,126.77
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,152.7
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,147.07
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,218.1
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,531.9
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,636.9
531105,Rogerstone Park,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,615.6
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.99
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.08
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.1
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.1
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.1
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.15
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.18
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.5
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.77
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.67
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.14
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,48.89
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,78.38
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,85.69
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,152.0
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,209.8
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,325.5
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.8
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.35
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.02
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.69
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.8
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.4
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.6
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,27.9
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.45
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,110.34
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,152.57
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,157.04
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,262.2
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,464.2
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,633.6
531105,Rogerstone Park,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,654.0
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.84
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.52
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.71
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.3
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.4
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.3
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.1
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.92
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.44
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.62
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.0
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.65
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.31
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.99
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,77.92
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,87.16
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,170.9
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.1
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,324.5
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,362.8
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.75
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.64
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.88
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.3
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.7
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.9
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.2
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,27.7
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.67
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,102.49
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,156.46
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,157.74
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,293.1
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,433.1
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,651.4
531105,Rogerstone Park,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,658.7
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.3
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.93
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.19
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.6
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.7
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.14
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.52
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.28
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.84
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.61
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,51.9
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,76.04
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,74.41
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,124.2
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.1
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,318.3
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,311.5
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.66
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,43.72
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.2
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.7
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.6
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.2
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,27.6
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.03
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,109.41
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,150.82
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,139.65
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,245.0
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,462.0
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,630.5
531105,Rogerstone Park,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,586.0
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.79
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.21
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.68
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.47
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.8
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.3
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.19
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.64
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.35
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.9
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.41
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.08
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.1
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.39
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,67.96
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,78.08
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,135.5
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.7
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,286.4
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,327.2
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.41
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.77
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.04
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.14
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.9
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,166.5
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.3
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
