Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,27.4
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.52
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,104.6
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,136.24
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,148.47
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,260.4
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.7
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,574.7
531105,Rogerstone Park,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,622.1
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.9
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.94
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.24
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.0
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.6
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.01
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.17
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.9
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.7
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.42
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.01
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.87
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,56.08
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,73.52
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,132.2
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,209.1
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.9
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,307.7
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.47
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.96
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.82
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.8
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,27.4
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.6
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,96.8
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,115.89
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,134.15
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,241.3
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.4
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,490.7
531105,Rogerstone Park,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,563.8
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.67
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.46
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.6
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.0
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.05
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.41
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.78
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.53
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.56
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.16
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,70.97
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,136.1
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.5
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.9
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.5
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.89
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.28
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.58
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.6
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,27.3
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.66
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,96.36
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,112.86
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,122.15
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,210.4
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,475.7
531105,Rogerstone Park,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,513.2
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.7
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.61
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.38
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.2
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.5
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.22
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.84
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.02
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.53
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.95
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,44.75
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,48.49
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,67.67
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,125.9
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.7
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.5
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,282.6
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.65
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.91
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.86
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.65
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.2
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,27.3
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.13
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,93.7
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,112.11
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,121.61
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,209.1
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,470.4
531105,Rogerstone Park,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.2
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.71
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.61
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.36
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.0
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.79
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.39
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.21
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.22
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.27
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.15
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.04
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.23
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,69.86
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,138.3
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.6
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.8
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,291.8
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.73
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.63
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.62
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,27.2
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.91
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,86.7
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,107.81
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,124.03
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,226.7
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.6
531105,Rogerstone Park,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,520.2
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.1
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.53
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.1
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.6
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.59
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.67
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.27
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.69
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.39
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.62
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,58.4
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,67.28
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,148.9
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.8
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.2
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,283.6
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.01
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.82
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.2
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,27.1
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.15
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.76
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,109.34
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,121.62
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,244.3
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.0
531105,Rogerstone Park,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,513.1
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.93
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.31
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.98
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.68
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.3
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.0
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.91
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.56
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.35
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,68.95
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,166.3
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.9
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.5
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,290.7
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.65
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.67
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,27.1
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.81
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,72.48
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,99.74
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,123.2
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,258.6
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.4
531105,Rogerstone Park,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,519.8
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.41
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.92
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.06
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.4
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.56
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.09
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.57
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.77
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.89
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,67.98
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,147.8
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.7
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.7
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,285.1
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.41
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.9
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,27.1
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.82
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.8
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,102.45
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,112.24
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,248.2
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.2
531105,Rogerstone Park,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.7
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.76
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.4
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.97
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.88
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.46
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.6
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.63
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.57
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.12
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.02
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.07
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,66.7
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,150.7
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.6
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.8
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,280.4
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.95
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.82
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.37
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
