Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,27.1
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.78
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.14
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.4
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,96.86
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,105.21
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,221.0
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.7
531105,Rogerstone Park,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.6
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.95
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.18
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.01
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.47
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.07
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.34
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.91
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.51
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.88
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,149.0
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.6
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.1
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.0
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.51
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,27.0
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.88
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.31
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,101.41
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,225.2
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.3
531105,Rogerstone Park,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.37
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.4
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.02
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.32
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.92
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.77
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.44
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.13
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.22
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.58
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,118.5
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.0
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.9
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.5
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.39
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,27.0
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.23
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.2
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,95.68
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,212.6
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.7
531105,Rogerstone Park,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.07
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.2
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.15
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.34
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.61
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.7
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.03
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.74
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.91
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,48.83
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,130.6
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.5
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.9
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.1
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.8
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.41
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,27.0
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.73
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.38
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,93.11
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,95.07
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,216.7
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.6
531105,Rogerstone Park,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.99
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.97
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.21
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.18
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.69
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.7
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.57
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.18
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.31
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.7
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.44
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,46.96
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,115.1
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.9
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.1
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.3
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.88
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,27.0
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.56
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.11
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.23
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,98.62
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,210.3
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
531105,Rogerstone Park,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.51
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.09
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.85
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.56
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.23
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.47
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.16
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.23
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.54
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.7
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.1
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.5
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.0
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.4
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,27.0
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.61
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.98
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,96.35
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,208.3
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
531105,Rogerstone Park,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.1
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.58
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.64
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.15
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.17
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.76
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.68
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.37
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.5
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.13
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,124.3
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.3
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.5
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.9
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.83
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.93
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,27.1
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.64
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.57
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.15
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,78.54
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,94.87
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,199.5
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
531105,Rogerstone Park,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.72
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.85
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.14
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.66
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.03
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.68
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.63
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.27
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,50.42
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,118.2
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.9
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.1
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.3
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.83
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.17
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,27.1
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.48
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.92
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.02
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.07
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,87.75
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,188.3
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
531105,Rogerstone Park,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.88
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.25
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.49
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.99
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.38
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.05
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.06
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.84
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.96
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,47.35
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,117.2
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.2
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.2
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.7
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.23
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
