Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,27.1
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.59
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.87
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.88
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,85.65
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,178.5
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
531105,Rogerstone Park,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.08
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.38
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.02
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.9
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.08
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.09
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.05
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.93
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.0
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,44.85
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,111.3
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.0
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.7
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.7
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.49
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,27.1
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.38
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,64.21
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.77
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,76.05
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,165.9
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
531105,Rogerstone Park,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.02
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.14
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.3
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.76
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.83
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.45
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.06
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.82
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,49.7
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,117.0
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.7
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.9
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.0
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.69
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,27.1
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.91
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.12
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.61
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,69.87
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,77.66
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,167.3
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
531105,Rogerstone Park,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.42
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.28
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.23
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.9
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.26
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.24
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.06
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,50.53
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,123.1
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.6
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.6
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.3
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,27.1
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.26
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.12
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.01
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.86
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.27
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,175.4
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
531105,Rogerstone Park,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.47
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.43
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.05
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.07
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.95
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.37
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.44
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.33
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,46.4
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.4
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.7
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.0
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.6
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.21
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,27.0
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.27
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.95
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.32
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.08
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,72.43
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.58
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,180.4
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
531105,Rogerstone Park,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.89
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.17
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.3
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.59
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.87
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.65
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,88.8
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.8
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.5
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.7
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.12
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,27.0
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.18
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,61.11
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.87
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.44
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,158.3
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
531105,Rogerstone Park,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.02
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.66
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.38
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.29
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.16
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.49
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.11
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.03
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.6
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.8
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.3
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.0
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.96
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,26.9
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.4
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.57
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.72
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.33
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
531105,Rogerstone Park,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.3
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.83
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.33
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.78
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.49
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.57
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.16
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.88
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.37
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.6
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.1
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.1
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.5
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,26.9
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.99
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.77
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.69
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.66
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,166.3
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
531105,Rogerstone Park,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.6
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.4
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.35
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.1
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.1
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.6
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.91
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.04
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.76
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.47
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,107.2
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.2
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.6
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.8
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
