Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,26.8
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.66
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.16
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.62
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.57
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.99
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,169.7
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
531105,Rogerstone Park,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.85
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.93
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.74
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.13
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.43
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.76
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.58
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.76
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.79
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,45.13
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,106.6
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.4
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.5
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.87
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.8
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,26.8
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.92
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.88
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.49
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,78.59
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,164.7
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
531105,Rogerstone Park,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.53
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.9
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.44
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.46
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.07
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.55
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.43
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.33
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.06
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,98.8
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.6
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.2
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.0
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.24
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,26.8
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.72
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.21
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.51
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,84.93
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.97
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
531105,Rogerstone Park,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.62
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.08
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.21
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.81
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.06
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.5
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.05
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.12
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.18
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,106.1
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.9
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.4
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.2
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.77
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,26.7
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.35
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.41
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.71
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.77
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
531105,Rogerstone Park,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.49
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.62
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.68
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.47
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.82
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.97
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.87
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.41
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,104.5
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.5
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.6
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.0
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.72
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.78
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.47
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,80.96
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,169.7
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
531105,Rogerstone Park,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.47
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.05
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.34
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.54
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.63
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.47
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.18
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.31
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.48
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.09
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,104.0
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.2
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.0
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.2
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.99
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.15
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.12
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,75.52
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.58
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
531105,Rogerstone Park,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.84
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.54
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.24
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.94
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.29
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.84
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.74
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.09
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,116.9
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.4
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.5
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.2
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.6
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.99
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.51
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.53
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,69.93
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,84.51
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,166.4
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
531105,Rogerstone Park,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.87
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.62
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.37
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.06
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.21
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.58
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.95
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.39
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.98
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,133.0
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.0
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.3
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.1
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.43
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.35
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.16
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,83.94
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
531105,Rogerstone Park,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.23
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.36
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.54
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.22
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.53
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.48
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.72
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.54
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.3
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.7
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.2
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.1
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.67
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.02
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
