Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,26.4
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.12
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,65.93
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.78
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,75.97
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
531105,Rogerstone Park,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.95
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.46
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.09
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.3
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.61
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.16
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.48
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.01
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.71
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.73
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.5
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.3
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.0
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,26.4
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.01
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.44
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,75.58
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.31
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
531105,Rogerstone Park,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.37
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.86
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.33
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.99
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.37
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.4
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,102.2
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.8
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.4
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.9
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.88
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,26.4
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.73
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.08
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.78
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,80.05
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,173.2
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
531105,Rogerstone Park,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.5
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.92
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.54
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.38
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.95
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.08
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.28
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.93
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.1
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.4
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.2
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.2
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.74
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,26.4
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.87
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.83
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.18
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.67
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,160.6
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
531105,Rogerstone Park,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.47
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.51
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.87
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.63
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.97
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.04
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.33
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.39
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.4
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.52
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.6
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.6
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.9
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.8
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,26.3
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.52
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.84
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.02
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.02
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
531105,Rogerstone Park,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.44
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.55
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.24
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.5
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.57
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.36
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.56
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.4
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.2
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.1
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.4
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.5
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.51
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,26.3
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.69
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.86
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.02
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.89
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
531105,Rogerstone Park,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.25
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.37
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.47
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.12
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.94
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.25
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.3
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.53
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.96
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.3
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.0
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.8
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.4
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,26.3
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.96
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.37
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.12
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.1
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.04
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
531105,Rogerstone Park,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.23
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.59
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.25
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.93
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.48
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.97
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.23
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.0
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,42.22
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.6
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.9
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.2
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.0
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,26.2
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.7
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.97
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.59
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.61
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,153.9
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
531105,Rogerstone Park,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.15
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.45
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.88
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.73
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.87
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.62
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.71
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.28
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,108.9
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.8
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.0
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.4
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
