Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,26.1
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.87
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.96
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.76
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,88.27
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,195.0
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
531105,Rogerstone Park,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.35
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.32
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.2
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.61
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.03
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.93
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.16
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.15
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.28
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,123.3
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.0
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.9
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.6
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.46
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,26.1
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.23
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.38
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.39
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,90.31
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,191.5
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
531105,Rogerstone Park,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.91
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.14
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.99
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.7
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.87
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.08
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.96
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.65
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.62
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.43
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.77
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,111.4
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.9
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.7
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.4
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.31
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,26.0
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.6
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.85
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.72
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.37
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,87.63
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,186.9
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
531105,Rogerstone Park,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.27
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.33
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.5
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.18
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.37
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.82
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.3
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.4
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.0
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.37
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.56
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,26.0
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.62
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.76
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.55
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.17
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.65
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
531105,Rogerstone Park,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.9
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.07
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.06
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.08
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.33
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.78
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.62
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.54
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.7
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.7
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.4
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.69
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,26.0
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.72
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.55
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.33
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,71.79
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.75
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
531105,Rogerstone Park,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.65
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.69
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.01
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.91
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.64
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.99
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.68
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.53
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.7
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.6
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.3
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.7
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.92
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.91
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.87
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,67.08
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.01
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.48
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
531105,Rogerstone Park,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.2
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.45
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.44
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.38
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.8
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.13
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.2
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.82
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,85.1
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.7
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.1
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.9
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.61
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.96
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.94
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,74.13
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,155.8
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
531105,Rogerstone Park,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.29
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.36
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.33
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.26
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.85
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.78
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.4
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.4
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.8
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.2
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.08
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.47
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.57
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.07
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.34
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
531105,Rogerstone Park,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.65
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.93
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.87
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.69
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.41
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.26
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.74
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.03
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.6
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.4
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.2
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.44
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
