Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.73
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.35
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.84
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
531105,Rogerstone Park,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.77
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.58
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.41
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.79
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.38
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.94
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.72
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.0
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.6
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.1
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.6
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.88
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.94
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.86
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.44
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,75.34
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,164.5
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
531105,Rogerstone Park,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.12
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.59
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.21
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.67
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.32
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.23
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.39
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,45.42
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,115.5
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.2
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.7
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.24
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.6
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.29
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.29
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,80.3
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,167.1
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
531105,Rogerstone Park,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.23
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.38
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.53
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.85
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.56
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.51
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.96
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.3
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.2
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.0
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.1
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.68
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.07
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,72.36
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.33
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
531105,Rogerstone Park,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.13
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.85
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.79
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.46
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.39
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.1
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.39
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,43.66
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.04
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.6
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.3
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.8
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.7
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.97
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,63.9
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,80.03
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.86
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,158.4
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
531105,Rogerstone Park,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.03
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.64
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.74
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.06
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.36
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.3
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.72
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.64
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.2
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.3
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.2
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.5
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.01
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.28
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,73.71
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,76.76
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,76.73
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
531105,Rogerstone Park,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.95
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.19
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.32
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.32
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.79
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.68
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.05
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.9
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.0
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.7
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.5
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.3
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.35
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.62
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,85.42
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.72
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
531105,Rogerstone Park,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.88
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.59
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.99
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.7
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.62
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.4
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.98
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.03
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.61
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.68
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.6
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.7
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.9
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.6
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.89
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.84
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,63.1
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,73.83
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.32
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
531105,Rogerstone Park,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.28
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.22
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.55
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.2
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.9
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.19
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.59
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.83
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.1
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.37
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.55
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.0
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.5
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.8
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.06
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.6
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
