Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,26.0
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.33
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.47
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.75
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.67
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,75.84
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,167.1
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
531105,Rogerstone Park,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.35
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.72
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.01
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.4
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.47
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.71
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.84
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.58
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.66
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.39
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.1
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.9
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.8
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.8
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.87
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,26.0
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.06
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,66.52
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.9
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,81.64
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
531105,Rogerstone Park,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.14
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.41
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.82
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.41
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.11
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.81
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.5
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.26
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.82
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,84.3
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.3
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.3
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.1
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,26.0
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.66
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,68.2
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,75.2
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,80.69
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
531105,Rogerstone Park,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.65
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.34
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.18
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.43
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.46
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.67
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.08
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.42
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.9
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.7
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.9
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.9
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.0
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,26.1
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.48
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,68.88
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,81.06
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,77.21
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
531105,Rogerstone Park,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.64
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.59
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.1
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.89
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.99
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.95
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.52
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.64
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.27
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,89.5
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.8
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.1
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.3
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.87
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.1
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.77
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,26.1
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.9
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.23
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.14
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,85.36
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,73.52
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,170.6
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
531105,Rogerstone Park,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.43
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.01
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.4
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.74
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.59
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.7
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.91
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.86
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.74
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.18
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.9
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.8
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.4
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.1
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.6
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,26.1
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.66
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,71.5
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,76.53
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,86.23
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
531105,Rogerstone Park,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.27
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.43
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.32
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.56
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.65
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.47
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.44
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.07
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.53
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.04
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.64
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.8
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.8
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.5
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.0
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,26.2
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.85
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.4
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.51
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.2
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,74.78
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,81.89
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,161.7
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
531105,Rogerstone Park,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.82
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.61
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.42
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.53
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.65
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.01
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.63
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,88.2
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.5
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.3
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.3
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,26.3
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.83
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.77
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.55
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,71.96
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,67.67
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,155.2
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
531105,Rogerstone Park,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.18
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.99
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.88
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.09
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.61
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.26
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.85
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.34
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,96.6
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.9
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.8
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.3
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
