Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,26.3
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.21
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.42
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.02
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.91
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.35
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
531105,Rogerstone Park,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.77
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.42
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.64
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.81
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.38
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.6
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.06
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,106.9
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.5
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.2
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.09
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.98
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.71
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.95
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.12
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,60.57
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,162.3
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
531105,Rogerstone Park,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.23
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.83
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.33
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.01
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.05
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.17
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.99
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,105.8
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.8
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.9
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.53
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.59
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.85
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.48
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.43
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,156.6
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
531105,Rogerstone Park,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.87
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.6
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.58
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.39
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.86
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.2
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.5
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,112.8
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.4
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.25
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.31
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.36
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.44
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.11
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
531105,Rogerstone Park,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.23
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.87
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.33
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.14
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.95
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.79
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.2
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.4
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.0
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.55
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,26.7
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.38
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.85
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
531105,Rogerstone Park,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.1
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.42
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.16
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.38
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.06
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.48
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.93
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.18
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.9
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.8
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.33
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,26.8
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.74
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.64
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.18
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.22
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
531105,Rogerstone Park,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.4
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.86
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.39
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.62
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.18
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.27
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.22
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,96.2
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.4
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.7
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,26.9
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.7
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.46
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.2
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
531105,Rogerstone Park,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.1
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.06
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.88
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.32
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.58
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.12
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,108.9
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.1
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.6
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,27.0
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.93
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.49
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.55
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,65.28
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.77
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
531105,Rogerstone Park,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.87
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.31
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.29
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.92
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.54
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.11
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,119.6
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.1
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.4
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
