Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,28.1
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.27
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.31
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.62
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,63.2
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.52
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,147.5
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
531105,Rogerstone Park,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.01
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.13
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.31
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.09
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.01
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.88
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.29
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.7
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.9
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.7
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.84
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.67
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,28.2
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.51
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.33
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.2
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,64.52
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.67
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
531105,Rogerstone Park,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.75
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.61
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.03
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.79
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.84
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.53
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,111.1
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.4
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.0
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.87
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.86
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,28.3
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.97
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.56
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.78
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,66.46
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,62.74
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
531105,Rogerstone Park,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.65
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.36
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.44
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.47
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.81
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.46
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.91
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.05
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,121.8
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.4
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.9
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.26
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,28.5
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.2
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.83
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,66.99
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,59.56
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,172.3
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
531105,Rogerstone Park,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.74
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.04
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.65
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.98
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.73
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.63
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,124.7
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.2
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.2
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.14
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.48
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,28.6
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.34
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,67.73
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.34
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
531105,Rogerstone Park,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.69
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.75
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.88
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.08
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.31
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.78
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.98
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.82
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,118.0
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.1
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.2
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.1
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,28.7
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.28
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.17
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,66.28
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.35
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
531105,Rogerstone Park,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.69
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.3
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.03
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.35
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.38
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.93
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.56
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,116.6
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.8
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.1
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,28.8
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.2
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.6
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.32
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.75
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,70.64
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.3
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
531105,Rogerstone Park,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.56
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.01
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.43
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.53
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.91
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.63
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,130.4
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.6
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.6
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.2
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,29.0
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.68
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,77.68
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,58.99
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
531105,Rogerstone Park,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.25
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.94
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.6
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.27
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.68
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.63
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,122.1
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.1
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.0
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.01
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
