Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,29.1
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.34
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.6
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.36
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,72.61
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,62.11
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
531105,Rogerstone Park,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.44
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.41
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.73
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.1
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.18
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.64
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.2
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.92
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,124.3
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.6
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.1
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.6
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.66
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,29.2
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.92
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.22
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.25
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,73.27
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
531105,Rogerstone Park,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.82
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.97
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.98
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.44
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.73
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,48.35
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.15
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,107.0
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.0
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.0
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.2
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,29.3
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.29
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.88
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,71.14
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.95
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
531105,Rogerstone Park,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.83
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.69
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.38
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.29
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.71
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.31
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,122.2
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.7
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.8
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.0
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,29.4
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.33
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.87
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.57
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,74.23
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.37
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
531105,Rogerstone Park,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.77
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.57
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.6
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.48
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.35
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.88
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.53
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,125.6
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.7
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.6
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.15
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.94
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,29.5
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.95
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.15
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.14
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,77.03
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,60.53
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
531105,Rogerstone Park,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.75
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.41
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.39
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.7
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.81
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.19
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.25
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.84
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.1
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.7
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.5
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.2
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.21
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.48
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,29.7
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.66
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.04
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.87
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,74.44
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.57
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
531105,Rogerstone Park,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.85
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.47
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.98
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.58
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.09
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,53.96
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.69
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,112.8
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.6
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.4
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.2
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.24
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,29.9
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.38
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.86
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,53.79
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,80.98
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.44
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
531105,Rogerstone Park,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.84
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.51
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.3
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.07
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.71
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.29
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.11
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,53.18
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.52
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,111.9
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.7
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.6
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.0
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.43
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,30.0
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.95
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.84
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.76
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,86.26
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,59.49
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,161.4
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
531105,Rogerstone Park,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.25
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.91
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.29
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.25
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.08
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.98
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,99.3
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.1
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.8
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.6
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.44
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.36
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
