Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,30.2
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.53
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.49
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.82
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,62.24
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,79.96
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,63.54
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
531105,Rogerstone Park,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.61
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.58
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.69
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.21
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.54
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.48
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.74
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.7
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.6
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.0
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.7
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.23
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.61
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.6
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,30.4
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.3
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.6
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.63
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,67.16
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,78.61
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,64.54
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
531105,Rogerstone Park,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.83
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.67
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.3
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.18
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.05
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,52.45
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.27
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,94.9
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.6
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.6
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.5
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.88
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.0
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,30.4
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.56
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,66.67
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,79.67
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,68.87
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
531105,Rogerstone Park,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.71
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.8
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.49
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.6
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.11
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.38
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.59
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.46
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,121.6
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.5
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.1
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.5
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.06
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.57
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.5
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,30.7
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.78
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.69
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,79.64
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,65.45
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
531105,Rogerstone Park,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.05
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.87
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.13
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.97
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.78
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.86
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,52.92
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.88
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,121.8
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.9
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.7
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.8
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.17
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.89
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.9
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,30.8
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.79
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.47
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.54
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,59.55
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,81.36
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,66.06
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
531105,Rogerstone Park,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.13
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.62
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.08
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.9
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.53
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.26
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.34
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,117.0
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.0
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.4
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.1
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.94
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,85.4
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.4
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,31.1
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.74
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.06
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.55
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,64.41
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,78.16
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,66.99
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
531105,Rogerstone Park,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.11
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.88
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.91
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.19
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.61
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.59
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,106.1
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.9
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.6
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.8
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.87
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.02
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.35
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,31.3
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.65
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.09
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,73.9
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,71.55
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
531105,Rogerstone Park,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.77
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.49
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.0
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.65
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.97
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.43
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,48.85
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.74
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,103.1
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.1
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.9
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.8
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.25
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.48
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.83
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.5
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,31.4
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.71
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.65
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.71
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,58.61
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,73.76
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,68.97
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
531105,Rogerstone Park,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.76
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.24
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.04
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.37
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.75
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.06
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.92
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.89
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.76
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,108.9
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.3
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.1
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.4
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.92
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.43
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.98
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,31.5
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.34
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.84
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.89
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.42
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,77.48
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,74.5
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
531105,Rogerstone Park,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
